Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95038
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,43.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,114.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,51.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,202.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,179.38
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,197.75
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94525
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92029
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,55.88
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,162.12
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.25
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,199.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,355.25
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,167.25
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,324.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,227.5
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,397.12
341432,Buckley St,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.25
341432,Buckley St,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96332
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,N Current (Max),A,38.25
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,N Current (RMS),A,23.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94031
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84802
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.824
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Max),A,23.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95441
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,26.25
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,47.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,38.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,88.25
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,47.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,183.62
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,185.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.62
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,173.12
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95322
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,52.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93619
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91022
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,54.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,131.12
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,185.25
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,336.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,217.38
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,386.5
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,228.88
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,354.12
341432,Buckley St,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9606
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,N Current (Min),A,9.38
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,N Current (Max),A,40.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.56
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.63
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84872
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8237
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8707
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Max),A,14.12
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9653
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9436
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,44.88
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.25
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,78.25
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.75
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,212.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.75
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,194.38
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,185.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.38
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92972
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92871
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
341432,Buckley St,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,58.25
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,124.75
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,188.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,351.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,208.12
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,364.62
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,216.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,361.12
341432,Buckley St,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
341432,Buckley St,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97696
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (Max),A,34.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86316
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82098
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84939
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Max),A,15.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94968
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
