Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,69.62
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,39.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,71.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,182.5
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,163.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,154.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,61.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.75
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.75
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91012
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93655
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
341432,Buckley St,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,53.5
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,116.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,188.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,322.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,204.12
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,343.25
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,186.5
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,310.5
341432,Buckley St,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97269
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (Min),A,12.12
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (Max),A,41.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (RMS),A,24.25
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85559
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.849
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86691
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Max),A,18.75
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9451
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,37.25
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,72.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,55.12
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,100.62
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,60.62
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,170.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,199.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.25
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.12
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9552
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,67.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87237
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91565
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
341432,Buckley St,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,142.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,187.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,344.38
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,227.62
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,393.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,228.88
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,331.5
341432,Buckley St,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
341432,Buckley St,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (Max),A,37.38
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (RMS),A,19.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.69
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94882
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86233
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89773
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Max),A,19.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,33.25
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,57.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.75
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,95.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,154.38
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.75
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,69.5
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.31
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95221
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93356
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,58.5
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,135.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.62
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,196.5
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,337.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,191.62
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,347.12
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,221.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,367.88
341432,Buckley St,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
341432,Buckley St,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (Max),A,43.12
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (RMS),A,21.62
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.75
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.19
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97342
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80255
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89807
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Max),A,17.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95663
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,29.12
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,55.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.38
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
