Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,104.75
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,50.62
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,187.25
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,220.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,168.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.44
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8855
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94269
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,57.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,145.38
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,220.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,368.38
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,222.5
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,407.88
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,206.25
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,346.75
341432,Buckley St,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
341432,Buckley St,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (Max),A,40.75
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (RMS),A,24.12
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,77.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,71.38
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.12
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96631
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81073
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93826
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95734
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,53.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,89.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,160.38
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,186.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,151.38
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94379
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,41.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.32
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92923
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91788
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,57.12
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,130.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,209.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,330.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,242.88
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,374.25
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.12
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,207.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,332.75
341432,Buckley St,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
341432,Buckley St,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96646
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (Max),A,64.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (RMS),A,37.25
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.62
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.75
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,69.38
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81122
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92847
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Max),A,20.75
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.961
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,55.38
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,91.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,55.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,157.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,190.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,167.75
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9382
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.62
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90945
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90646
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,57.25
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,144.62
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,189.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,347.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,239.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,402.38
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.75
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,223.62
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,382.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
341432,Buckley St,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (Min),A,17.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (Max),A,62.38
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (RMS),A,35.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.38
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79269
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8576
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Max),A,38.38
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.38
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9704
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
