Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,116.62
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,170.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,273.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.12
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94311
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,80.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.63
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89892
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93912
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,34.12
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
341432,Buckley St,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,56.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,139.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,218.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,346.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,219.88
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,459.75
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.25
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,213.12
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,359.62
341432,Buckley St,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
341432,Buckley St,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (Max),A,48.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,66.62
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.06
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81143
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87134
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Max),A,29.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,23.88
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,27.25
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,51.62
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,37.75
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,126.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.88
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,155.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,199.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.75
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,157.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95978
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,63.25
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93527
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94647
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,43.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
341432,Buckley St,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,57.75
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,117.75
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,211.25
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,335.12
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.25
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,210.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,370.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.12
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,218.38
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,353.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
341432,Buckley St,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (Max),A,47.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (RMS),A,24.62
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.44
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83651
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86981
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Min),A,12.88
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Max),A,50.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.38
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96359
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,56.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,82.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,55.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,162.12
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,178.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.62
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.38
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,75.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.38
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,37.38
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,61.38
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,126.88
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,242.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,370.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,208.62
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,375.75
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,200.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,362.25
341432,Buckley St,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.38
341432,Buckley St,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96786
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (Min),A,10.62
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (Max),A,44.5
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (RMS),A,25.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81939
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87329
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Min),A,28.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Max),A,51.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,34.62
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.12
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98843
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,31.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,75.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,49.38
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
