Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,120.25
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,63.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,165.38
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,184.62
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.62
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,168.12
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,67.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,58.38
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,155.62
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.62
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,227.38
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,411.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,200.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,363.12
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,218.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,376.75
341432,Buckley St,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.88
341432,Buckley St,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96893
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (Max),A,41.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,66.25
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.63
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84851
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87683
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Min),A,18.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Max),A,52.12
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,29.88
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95291
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,70.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,101.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,54.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,183.62
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,232.25
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.25
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,187.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.62
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95978
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,65.5
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.37
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85809
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,60.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,121.12
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.12
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,248.25
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,378.12
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,211.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,374.88
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.38
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,221.12
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,386.25
341432,Buckley St,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
341432,Buckley St,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95727
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (Max),A,40.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (RMS),A,22.88
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.823
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89889
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Min),A,27.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Max),A,49.62
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,38.88
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,58.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,35.75
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,111.62
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,73.88
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,189.75
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.25
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,176.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,71.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.12
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.31
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91574
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94818
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
341432,Buckley St,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,57.62
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,131.62
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,224.25
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,334.88
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,188.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,350.5
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,230.38
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,388.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.12
341432,Buckley St,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95358
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (Max),A,56.88
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (RMS),A,35.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,81.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.38
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.37
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82184
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90735
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Min),A,19.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Max),A,62.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,74.88
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,56.38
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
