Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,113.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,212.38
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,178.38
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,166.38
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,86.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.88
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.81
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88739
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,39.5
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,58.88
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,172.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,221.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,428.62
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,193.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,338.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,237.88
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,388.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.38
341432,Buckley St,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95117
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (Min),A,15.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (Max),A,50.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85968
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93542
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Max),A,36.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,26.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,62.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,44.38
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,89.88
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,170.75
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.75
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,216.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,143.75
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94846
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,89.38
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,47.88
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95294
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,58.62
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,136.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,245.38
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,388.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.38
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,212.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,387.12
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,228.5
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,371.25
341432,Buckley St,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.75
341432,Buckley St,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97913
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (Max),A,50.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (RMS),A,27.38
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,78.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.19
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8251
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95975
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Min),A,21.38
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Max),A,41.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.88
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96692
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,27.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,52.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,40.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96207
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,24.88
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,111.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,73.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,198.88
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.88
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.44
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,78.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.88
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88962
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,41.75
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,62.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,151.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.62
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,234.75
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,375.5
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,202.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,376.88
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,237.12
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,380.25
341432,Buckley St,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
341432,Buckley St,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (Min),A,11.12
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (Max),A,53.25
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (RMS),A,34.75
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93616
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87668
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Min),A,17.12
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Max),A,91.38
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,50.38
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,109.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95428
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,55.75
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.88
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,26.88
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,97.88
