Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,65.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,191.75
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,214.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,170.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,86.75
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,54.75
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.94
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83804
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92142
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,60.38
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,123.25
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.88
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,232.12
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,435.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,253.25
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,396.62
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.38
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,242.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,378.5
341432,Buckley St,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
341432,Buckley St,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98355
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (Min),A,14.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (Max),A,59.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (RMS),A,35.5
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,84.5
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.25
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92407
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9035
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Min),A,32.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Max),A,80.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,56.38
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,102.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95889
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,31.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,49.62
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,122.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,82.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,186.5
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,208.38
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.5
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,179.5
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,101.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,62.25
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.5
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94742
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,37.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,60.5
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,162.25
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,273.88
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,414.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,244.25
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,453.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.75
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,256.38
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,436.62
341432,Buckley St,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.62
341432,Buckley St,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97079
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (Min),A,15.25
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (Max),A,51.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (RMS),A,32.12
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,75.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.25
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.38
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.38
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94018
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87189
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Min),A,32.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Max),A,80.88
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,55.25
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,48.5
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,98.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9555
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,31.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,63.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.38
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.19
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,94.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,59.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,162.75
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.38
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,189.38
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,145.88
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,80.25
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,62.75
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,175.75
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.88
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,289.25
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,447.5
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,224.88
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,422.5
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.38
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,245.62
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,380.5
341432,Buckley St,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.75
341432,Buckley St,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97635
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (Max),A,45.12
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (RMS),A,25.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95566
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87781
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Min),A,37.5
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Max),A,80.38
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,74.12
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.62
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,95.62
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94748
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,23.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,50.38
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.38
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,82.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,168.5
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,157.5
