Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,146.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
341432,Buckley St,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,66.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,182.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.88
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,326.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,451.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,219.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,356.38
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.12
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,240.12
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,377.75
341432,Buckley St,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
341432,Buckley St,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96042
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (Min),A,12.88
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (Max),A,48.12
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (RMS),A,29.12
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.88
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95261
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84552
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Min),A,26.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Max),A,50.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,41.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96622
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94797
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,37.75
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.12
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,29.88
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,107.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.75
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,178.12
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.88
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,175.88
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.62
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,34.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
341432,Buckley St,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,64.88
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,134.75
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,279.12
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,427.62
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.75
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,270.62
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,380.5
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.38
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,277.12
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,401.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.62
341432,Buckley St,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.966
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (Min),A,13.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (Max),A,41.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (RMS),A,24.88
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.69
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96774
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86703
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Min),A,19.88
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Max),A,39.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,28.38
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96622
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95489
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,97.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,55.88
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,92.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,243.25
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.62
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,192.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.38
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,118.25
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,232.62
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.38
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,67.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,62.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,134.88
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,288.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,440.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.38
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,274.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,420.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,286.75
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,451.5
341432,Buckley St,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.25
341432,Buckley St,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95126
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (Min),A,24.62
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (Max),A,58.25
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (RMS),A,38.38
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.25
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,74.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89273
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88144
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Min),A,20.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Max),A,65.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,34.25
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95026
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,22.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.25
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,38.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,117.5
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,70.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,205.38
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,210.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.38
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,205.25
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
