Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.25
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.62
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
341432,Buckley St,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,65.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,156.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,304.12
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,450.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.38
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,295.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,409.88
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,311.38
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,475.75
341432,Buckley St,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.62
341432,Buckley St,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (Min),A,13.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (Max),A,55.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,73.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.25
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85061
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87759
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Min),A,55.5
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Max),A,76.25
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,66.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,72.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94656
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,49.38
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.38
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,29.38
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,100.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,68.5
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,183.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,99.5
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,174.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.38
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,117.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,194.25
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,77.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,46.12
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,57.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,79.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,208.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,346.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,500.62
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.75
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,270.25
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,369.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,340.88
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,469.38
341432,Buckley St,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.25
341432,Buckley St,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96359
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (Min),A,13.88
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (Max),A,58.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (RMS),A,36.38
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,85.12
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.88
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81018
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86102
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Min),A,58.38
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Max),A,78.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,66.88
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,71.62
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.88
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,34.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,110.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,58.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,89.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,206.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,102.12
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,178.12
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.12
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,187.12
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,103.75
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,185.12
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,80.75
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
341432,Buckley St,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,74.62
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,194.62
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.62
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,331.75
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,482.38
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,260.88
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,347.5
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,335.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,487.75
341432,Buckley St,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.25
341432,Buckley St,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97113
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (Min),A,13.12
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (Max),A,47.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (RMS),A,31.38
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.38
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.25
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.56
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8569
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84704
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Min),A,16.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Max),A,67.25
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,74.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95038
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,45.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,121.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,87.38
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,175.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,110.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,194.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,133.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,213.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.12
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
