Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,123.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,72.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,189.12
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
341432,Buckley St,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,98.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,217.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,271.62
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,414.25
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,283.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,374.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.75
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,358.88
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,499.5
341432,Buckley St,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.12
341432,Buckley St,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96301
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (Max),A,60.12
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,87.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97922
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91165
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88687
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Min),A,12.12
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Max),A,38.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9501
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93448
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.38
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,57.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,128.75
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,95.12
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,196.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,115.38
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,243.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.5
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,142.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,210.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,100.75
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.88
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,65.12
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
341432,Buckley St,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,101.12
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,192.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,272.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,414.5
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.75
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,260.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,433.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,380.62
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,488.5
341432,Buckley St,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.25
341432,Buckley St,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95242
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (Min),A,17.25
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (Max),A,54.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (RMS),A,36.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,82.38
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95935
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78576
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86499
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Max),A,25.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,14.38
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94287
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,45.38
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,70.75
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,147.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,111.25
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,173.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,140.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,248.12
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,176.12
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,133.75
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,212.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.88
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.12
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
341432,Buckley St,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,90.75
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,208.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.25
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,234.12
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,368.75
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,308.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,435.12
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.12
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,347.5
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,469.62
341432,Buckley St,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.38
341432,Buckley St,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95462
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (Max),A,45.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (RMS),A,25.62
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.25
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.88
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94803
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81701
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91724
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Max),A,24.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96347
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86682
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,35.62
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,129.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,86.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,208.38
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,134.62
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,227.62
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.88
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,149.38
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,222.38
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,174.38
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
