Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,46.62
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,81.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,76.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,159.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,264.88
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,409.88
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,294.12
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,400.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,316.88
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,463.75
341432,Buckley St,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96097
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (Max),A,43.5
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (RMS),A,22.75
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.44
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.19
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95169
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81674
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82361
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Max),A,21.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95108
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82086
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,45.62
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,126.75
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,91.38
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.5
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,210.88
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.38
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,148.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,242.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,194.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,151.75
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,229.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,185.88
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,68.5
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,70.88
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,173.62
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.38
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,251.88
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,392.38
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.88
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,318.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,430.25
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.12
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,297.75
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,430.62
341432,Buckley St,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.88
341432,Buckley St,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98001
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (Max),A,43.38
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (RMS),A,20.25
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.37
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9491
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89651
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91357
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96094
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8266
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,44.38
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,120.5
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,82.5
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,91.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,173.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,143.75
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,229.25
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,174.25
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,141.12
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,237.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,181.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,93.12
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,61.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
341432,Buckley St,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,69.12
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,126.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.38
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,290.5
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,416.38
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.25
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,304.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,414.25
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.25
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,300.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,464.88
341432,Buckley St,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.75
341432,Buckley St,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (Max),A,39.25
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (RMS),A,15.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.37
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95785
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80163
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Max),A,27.12
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,17.38
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96722
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8226
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,25.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,48.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,57.12
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,139.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,93.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,95.25
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,257.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,128.12
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,216.12
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.62
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,167.38
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,254.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.38
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
