Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,69.62
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,90.62
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,59.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,69.5
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,154.62
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.25
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,325.25
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,494.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.75
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,300.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,431.38
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.12
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,342.25
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,480.38
341432,Buckley St,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.88
341432,Buckley St,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95212
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (Max),A,38.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (RMS),A,22.12
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.69
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96799
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96667
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85373
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Min),A,13.62
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Max),A,27.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96512
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82919
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,58.5
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.62
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,73.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,157.25
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,111.5
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,218.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,125.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,211.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,173.5
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,169.25
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,274.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,83.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.25
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,91.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,77.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,194.62
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,300.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,458.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,290.12
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,415.38
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,375.88
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,515.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.75
341432,Buckley St,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95947
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (Max),A,38.5
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (RMS),A,22.88
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.06
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96106
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96625
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82403
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Min),A,11.5
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Max),A,26.5
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84009
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,21.12
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,55.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,41.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,147.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,94.5
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.5
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,206.5
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.88
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,126.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,213.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,167.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,274.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.62
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99948
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,69.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,113.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,75.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,74.62
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,179.5
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,346.12
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,533.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.62
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,310.38
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,412.88
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.88
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,357.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,499.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.75
341432,Buckley St,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (Min),A,31.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (Max),A,88.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (RMS),A,49.62
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,52.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,107.88
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.62
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95245
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97028
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76757
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Max),A,22.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.25
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.19
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96246
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82943
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,59.88
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,40.62
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,56.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,140.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,108.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.25
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,246.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,136.88
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,211.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,170.62
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,191.38
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,283.75
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,228.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
