Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,84.75
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
341432,Buckley St,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,73.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,158.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,329.12
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,508.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.38
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,354.25
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,457.88
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.25
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,382.75
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,489.38
341432,Buckley St,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
341432,Buckley St,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (Max),A,71.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,95.62
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.75
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.63
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94174
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96628
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71106
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Max),A,26.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.06
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79065
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,62.62
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,140.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,96.88
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,112.75
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,244.25
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,173.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,121.12
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,228.88
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,171.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,199.88
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,304.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,242.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,92.88
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,54.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,104.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,67.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
341432,Buckley St,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,112.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,76.5
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,163.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.12
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,340.75
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,498.88
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.88
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,318.12
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,471.75
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,394.25
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,553.12
341432,Buckley St,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97089
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (Max),A,59.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,79.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.75
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96204
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8504
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Min),A,13.38
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Max),A,31.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95187
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81888
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,44.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,57.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,139.88
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,97.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,109.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,232.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.88
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,127.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,235.75
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,187.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,303.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,233.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,79.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,189.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.88
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,106.88
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,67.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
341432,Buckley St,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,88.25
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,177.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,314.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,462.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,335.75
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,449.75
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.75
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,392.5
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,535.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.12
341432,Buckley St,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9657
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (Max),A,43.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,57.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95477
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95682
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81003
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Min),A,13.38
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Max),A,43.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,27.38
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86444
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,72.25
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,147.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,105.25
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,96.62
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,206.5
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.62
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,135.12
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,224.62
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,170.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,168.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,272.38
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,212.25
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,27.38
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,87.12
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,57.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.25
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.12
