Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,109.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,71.12
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,69.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,170.12
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.75
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,322.25
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,503.88
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.38
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,330.12
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,479.38
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.25
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,397.75
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,512.38
341432,Buckley St,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.62
341432,Buckley St,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97095
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (Min),A,14.75
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (Max),A,46.88
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.12
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8887
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82742
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Max),A,48.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9617
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93686
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,44.12
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,141.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,90.75
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,90.62
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,253.38
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.75
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,127.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,250.38
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.62
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,184.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,297.38
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,218.88
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,88.88
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,126.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,85.75
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.62
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,109.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,76.62
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,150.38
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.62
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,382.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,548.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.12
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,333.88
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,477.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,384.62
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,546.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
341432,Buckley St,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (Min),A,16.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (Max),A,49.25
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (RMS),A,33.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,77.25
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.69
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9266
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8717
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80609
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Max),A,15.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95755
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,44.25
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,41.62
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,125.75
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,80.5
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,117.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,229.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,134.75
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,222.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,171.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,167.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,275.25
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,216.5
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,88.62
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,111.75
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,62.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,116.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,78.75
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,196.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,315.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,537.25
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,335.12
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,450.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,383.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,588.38
341432,Buckley St,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.88
341432,Buckley St,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97455
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (Min),A,17.75
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (Max),A,60.75
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (RMS),A,33.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,77.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,76.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.56
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89145
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8428
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8587
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Max),A,25.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,50.88
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,177.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,108.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,113.5
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,223.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,160.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,115.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,217.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,158.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,184.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,299.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,236.88
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,87.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.88
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.75
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.25
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
