Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,94.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,64.5
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,105.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,272.62
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,174.75
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,324.75
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,504.88
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.75
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,298.12
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,442.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,425.25
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,576.5
341432,Buckley St,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,503.38
341432,Buckley St,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97806
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (Min),A,10.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (Max),A,53.38
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (RMS),A,33.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,75.88
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,73.88
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.94
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.56
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97232
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83398
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87625
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Max),A,24.75
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.12
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95938
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93658
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,36.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,82.75
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,168.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,114.38
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,232.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,120.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,221.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,179.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,288.88
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,229.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,75.12
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,109.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,66.38
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,117.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,92.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,225.12
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,320.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,492.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,310.75
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,461.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,396.25
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,562.5
341432,Buckley St,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97964
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (Min),A,17.5
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (Max),A,53.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (RMS),A,36.5
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,75.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.62
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.56
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.44
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96286
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87417
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82086
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Max),A,24.12
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94739
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,56.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,144.25
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,97.25
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,99.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,214.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.88
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,128.88
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,240.75
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,180.62
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,170.12
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,281.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,223.25
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,105.88
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,196.62
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.25
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,116.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,59.12
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,120.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,84.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,211.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,151.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,328.12
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,517.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.25
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,306.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,472.75
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,425.5
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,560.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,492.38
341432,Buckley St,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (Min),A,14.88
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (Max),A,48.5
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (RMS),A,30.25
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,71.5
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,49.5
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,79.12
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.81
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87546
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8735
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83984
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Max),A,15.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,8.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96622
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95679
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96033
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,28.25
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,54.12
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,123.25
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,95.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,89.38
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,218.38
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,133.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,215.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,165.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,165.38
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,255.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,83.38
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,55.62
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
