Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,120.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,81.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
341432,Buckley St,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,97.38
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,184.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,141.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,311.5
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,462.88
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.62
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,300.75
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,454.25
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.12
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,402.88
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,556.25
341432,Buckley St,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.12
341432,Buckley St,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98407
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (Max),A,51.75
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (RMS),A,28.5
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,74.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,76.12
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.38
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,80.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.75
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91348
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84048
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8695
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Max),A,19.25
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96088
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88913
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,45.25
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,31.5
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,147.12
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,82.25
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,99.5
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,215.38
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,119.75
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,221.5
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,174.12
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,164.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,280.75
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,208.75
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,86.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.75
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,107.5
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,74.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,120.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,89.12
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,228.75
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.12
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,325.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,517.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.12
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,293.88
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,447.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.38
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,393.38
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,593.38
341432,Buckley St,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.62
341432,Buckley St,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (Max),A,42.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (RMS),A,20.62
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,83.5
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.88
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,67.38
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,70.62
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.25
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97195
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88861
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82007
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Max),A,27.75
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91565
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90832
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97299
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,145.38
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,91.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,210.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,127.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,259.75
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,175.25
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,176.75
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,266.88
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,217.75
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,98.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,52.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.38
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,231.25
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,123.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,76.38
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
341432,Buckley St,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,119.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,92.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,203.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.75
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,350.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,560.12
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,307.88
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,444.5
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,434.5
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,558.5
341432,Buckley St,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.38
341432,Buckley St,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (Max),A,72.62
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (RMS),A,29.12
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,82.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,97.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.12
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90536
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95007
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76895
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Max),A,29.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,17.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92853
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96027
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,28.12
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,137.62
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,93.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,171.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,133.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,230.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.62
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,149.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,269.12
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,93.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
