Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,111.5
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,69.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,73.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,182.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.75
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,315.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,460.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,325.5
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,500.88
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.38
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,393.62
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,533.25
341432,Buckley St,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (Min),A,26.38
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (Max),A,77.5
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (RMS),A,51.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,59.5
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,107.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.88
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.63
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93423
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96454
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75393
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Max),A,27.38
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94537
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95834
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,53.5
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,151.75
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,107.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,254.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,138.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,265.12
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,184.25
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,167.88
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,272.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,221.88
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,79.75
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.12
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.88
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,119.75
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,73.88
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,79.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,180.5
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,295.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,541.5
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.12
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,356.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,537.62
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,364.5
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,515.88
341432,Buckley St,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.88
341432,Buckley St,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97668
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (Min),A,21.5
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (Max),A,78.25
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (RMS),A,45.62
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,106.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.63
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98401
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9715
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79113
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Min),A,13.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Max),A,36.62
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94391
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,33.88
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,131.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,85.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,96.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,210.5
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,134.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,231.88
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,172.88
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,149.12
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,279.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,204.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,114.5
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,47.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,191.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,119.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,81.25
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
341432,Buckley St,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,74.38
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,128.12
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,354.25
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,508.12
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.88
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,348.5
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,490.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.88
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,349.5
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,510.75
341432,Buckley St,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.62
341432,Buckley St,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96378
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (Min),A,25.75
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (Max),A,79.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (RMS),A,56.12
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.62
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,106.5
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92099
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96518
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74115
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Min),A,13.12
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Max),A,29.62
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96268
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,41.62
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,144.12
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,86.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,106.12
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,211.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.12
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,131.88
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,263.5
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,162.62
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,274.88
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,217.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,93.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.12
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,201.62
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,110.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,67.75
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
