Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,74.88
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,177.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.38
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,333.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,501.62
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,330.75
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,581.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,351.5
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,563.75
341432,Buckley St,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.25
341432,Buckley St,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94238
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99924
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (Min),A,48.5
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (Max),A,85.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (RMS),A,65.75
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,69.5
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,103.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.75
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89715
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96454
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76696
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Min),A,13.12
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Max),A,24.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95276
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,39.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,147.88
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,91.12
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,190.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,136.5
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,254.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,195.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,178.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,284.5
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,213.75
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,71.5
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,115.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,77.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
341432,Buckley St,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,76.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,156.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,329.12
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,473.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,384.75
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,526.75
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.25
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,372.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,526.62
341432,Buckley St,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.38
341432,Buckley St,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (Min),A,47.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (Max),A,96.75
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (RMS),A,62.88
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,66.88
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,114.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.94
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95422
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96695
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77975
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Min),A,13.38
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Max),A,23.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,18.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96634
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9527
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9541
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,39.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,59.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,148.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,105.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,96.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,218.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,141.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,299.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,216.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,191.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,252.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,214.75
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,92.38
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,43.38
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,118.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,82.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,115.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,72.38
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,156.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,332.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,510.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,395.25
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,556.38
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.5
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,330.12
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,503.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.62
341432,Buckley St,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98065
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99905
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (Min),A,46.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (Max),A,83.62
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (RMS),A,64.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,66.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,107.38
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.5
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.5
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80655
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92651
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85605
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Max),A,22.5
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,13.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96713
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95441
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93478
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,60.5
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,136.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,95.5
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,212.62
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.75
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,148.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,289.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,190.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,190.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,282.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,221.5
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,76.38
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,112.75
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,71.38
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
