Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,73.38
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,185.12
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,312.62
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,468.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.88
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,364.75
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,541.25
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,357.5
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,514.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97296
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99942
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (Min),A,68.62
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (Max),A,107.38
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (RMS),A,89.5
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,93.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,138.12
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.13
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93646
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92837
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77218
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Max),A,48.5
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.12
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94366
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9476
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,54.38
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,67.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,146.5
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,105.88
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,106.62
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,188.5
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.62
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,154.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,266.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,202.88
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,200.75
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,287.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,240.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,120.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,71.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
341432,Buckley St,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,113.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,68.5
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,148.62
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,322.12
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,520.12
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.62
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,389.88
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,532.88
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.62
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,368.88
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,529.75
341432,Buckley St,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.25
341432,Buckley St,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99948
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (Min),A,65.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (Max),A,114.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (RMS),A,85.25
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,93.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,135.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,111.88
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.07
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96179
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9487
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78961
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Min),A,11.25
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Max),A,34.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,23.25
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97684
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96185
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,62.25
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,53.25
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,167.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,113.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,106.88
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,283.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,169.88
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,315.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,211.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,199.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,295.88
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,256.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,65.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,102.12
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,69.25
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,119.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,69.62
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,170.25
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,359.12
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,535.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.75
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,430.38
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,599.25
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.5
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,391.88
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,528.25
341432,Buckley St,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.88
341432,Buckley St,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95004
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (Min),A,44.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (Max),A,112.88
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (RMS),A,71.5
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,72.5
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,133.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.25
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.31
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87475
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92483
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82611
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Max),A,19.75
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,12.25
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,73.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,174.62
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,129.75
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,212.5
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.12
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,153.62
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,256.25
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,188.25
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,206.25
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,327.5
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,258.62
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,69.75
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,121.5
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,74.25
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
