Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,84.25
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,176.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,326.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,494.12
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.75
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,372.5
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,519.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,397.38
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,549.75
341432,Buckley St,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.12
341432,Buckley St,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93207
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (Min),A,47.25
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (Max),A,101.25
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (RMS),A,69.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,67.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,122.75
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.75
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84933
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91107
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9379
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Max),A,28.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,13.12
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,48.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,143.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,101.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,106.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,239.25
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.12
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,169.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,305.12
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,246.25
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,213.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,309.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,255.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.25
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,119.88
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,84.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,122.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,73.12
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,142.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,372.5
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,538.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,398.62
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,564.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.75
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,401.88
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,562.38
341432,Buckley St,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.12
341432,Buckley St,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (Min),A,35.62
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (Max),A,69.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (RMS),A,52.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,55.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,92.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.75
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.69
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87652
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90118
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92984
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Max),A,26.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97034
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,36.62
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,57.62
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,162.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,111.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,229.88
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,153.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,274.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,209.62
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,190.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,308.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,235.62
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,68.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,121.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,85.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
341432,Buckley St,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,114.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,71.88
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,180.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,356.88
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,530.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,361.88
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,542.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.38
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,390.75
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,594.12
341432,Buckley St,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,482.25
341432,Buckley St,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9559
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (Min),A,29.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (Max),A,62.88
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (RMS),A,44.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,83.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88595
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89606
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87625
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Max),A,20.38
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98437
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95328
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87729
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,43.25
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,168.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,111.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,176.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,158.88
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,283.88
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,210.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,185.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,263.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,217.25
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,89.88
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,201.88
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,127.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,81.62
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
