Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,71.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,163.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.62
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,343.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,464.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,360.12
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,542.62
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,389.75
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,566.88
341432,Buckley St,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
341432,Buckley St,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94412
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (Min),A,32.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (Max),A,71.38
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (RMS),A,48.5
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,94.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.69
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89334
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89383
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69604
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Max),A,15.38
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87286
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,80.5
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.12
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,44.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,140.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,86.25
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,100.25
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,239.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,155.38
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,258.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,187.5
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,190.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,274.62
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,222.25
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,71.62
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,183.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,118.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,68.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,68.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,124.12
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,344.75
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,493.5
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,359.38
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,527.62
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,361.5
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,510.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.88
341432,Buckley St,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97058
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (Min),A,24.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (Max),A,77.62
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (RMS),A,41.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,54.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,97.62
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.63
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.94
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.81
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91434
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87292
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70959
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Max),A,28.38
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.811
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,35.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,84.38
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,67.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.62
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,33.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,151.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,85.38
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,111.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,200.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.12
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,162.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,305.62
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,214.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,182.38
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,258.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,212.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,87.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,119.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,70.12
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,107.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,69.25
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,138.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,393.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,532.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.38
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,373.75
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,546.12
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.62
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,328.38
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,490.62
341432,Buckley St,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88449
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (Min),A,31.12
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (Max),A,82.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (RMS),A,51.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.38
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,100.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.12
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.12
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97516
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9173
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77844
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Max),A,29.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,16.38
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.94
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87875
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,47.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,34.12
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,138.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,84.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,108.38
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,198.75
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.12
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,155.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,304.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,222.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,162.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,256.75
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,205.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,92.38
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,55.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.75
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,117.38
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,75.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
