Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,73.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,152.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.25
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,351.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,507.38
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.12
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,364.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,532.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.88
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,341.62
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,483.75
341432,Buckley St,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.75
341432,Buckley St,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89712
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (Min),A,38.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (Max),A,65.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (RMS),A,50.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,81.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92789
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85733
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Max),A,37.88
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89941
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,43.88
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,31.88
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,51.62
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,133.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,89.5
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,95.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,174.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,145.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,227.5
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,185.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,191.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,243.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,94.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,60.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.88
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,102.62
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,72.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,73.62
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,153.62
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,305.12
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,457.75
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,351.88
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,460.25
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,384.38
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,493.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.62
341432,Buckley St,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86273
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (Min),A,26.12
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (Max),A,58.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (RMS),A,38.88
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.19
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91464
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82556
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Max),A,17.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9711
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89917
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,48.88
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,32.75
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,117.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,81.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,95.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,226.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,137.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,240.12
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,177.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,152.12
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,237.88
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,189.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,129.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,72.75
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,205.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,105.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,68.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
341432,Buckley St,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,74.5
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,190.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.75
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,286.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,438.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,320.38
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,423.25
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.75
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,341.62
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,506.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.75
341432,Buckley St,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9071
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (Min),A,27.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (Max),A,54.75
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (RMS),A,38.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,72.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.56
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96765
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90622
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8548
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Max),A,16.38
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95505
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96274
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8656
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,37.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,102.38
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,60.75
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,222.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.62
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,111.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,206.62
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,154.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,123.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,178.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,110.62
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,67.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,189.88
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,110.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,64.88
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,71.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,175.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.75
