Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,261.62
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,473.88
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.62
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,284.25
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,429.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,333.12
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,434.5
341432,Buckley St,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.88
341432,Buckley St,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94739
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (Min),A,18.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (Max),A,44.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90246
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88321
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Max),A,27.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96081
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86535
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,37.88
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.25
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,107.75
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,71.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,174.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,107.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,169.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,178.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.75
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,35.75
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,134.88
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,87.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,219.75
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.88
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,110.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,62.75
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,67.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,197.88
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,245.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,408.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.12
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,258.62
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,408.38
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,305.25
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,453.5
341432,Buckley St,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.12
341432,Buckley St,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95966
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98645
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (Min),A,17.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (Max),A,47.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (RMS),A,32.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,64.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91357
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93289
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Max),A,31.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,17.75
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84915
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,24.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,46.38
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,42.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,114.25
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,77.62
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,164.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,108.75
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,200.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.62
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,170.25
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,106.5
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,64.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.25
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.75
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,256.75
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.75
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,99.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,60.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,70.25
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,167.38
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.88
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,272.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,471.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,261.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,453.62
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,301.25
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,464.12
341432,Buckley St,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94556
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (Min),A,22.75
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (Max),A,51.25
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (RMS),A,34.25
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.25
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98166
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88513
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94257
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86133
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,23.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,50.12
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,102.75
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,180.12
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.75
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,122.88
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,77.25
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,207.12
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,104.38
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,60.75
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,66.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,128.88
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.88
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,264.62
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,394.38
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.38
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,257.5
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,388.62
