Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.38
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,266.12
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,412.38
341432,Buckley St,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90829
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (Min),A,26.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (Max),A,62.25
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (RMS),A,35.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,76.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97238
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85635
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88864
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Max),A,14.5
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85025
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,50.62
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96457
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,94.12
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,59.5
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,166.12
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,153.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.62
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,42.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,123.25
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,80.75
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,97.25
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,66.38
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,66.12
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,139.38
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,275.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,373.25
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,229.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,362.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.38
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,269.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,380.88
341432,Buckley St,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.75
341432,Buckley St,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.06
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8471
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (Max),A,63.12
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (RMS),A,42.12
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.62
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,77.38
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.06
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9126
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85818
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92609
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Min),A,5.38
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Max),A,19.88
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87384
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,27.88
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,49.25
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.88
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,49.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,135.12
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,86.62
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,221.25
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,151.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,144.38
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,220.88
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,83.25
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,105.38
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,53.12
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,70.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,196.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.12
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,227.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,339.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,258.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,408.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,254.62
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,391.75
341432,Buckley St,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.88
341432,Buckley St,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.19
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88211
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (Min),A,14.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (Max),A,45.88
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9285
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8323
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90527
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Max),A,18.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89993
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,55.62
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,34.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,121.38
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,83.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,196.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.75
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,120.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,76.88
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,192.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,70.5
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
341432,Buckley St,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,73.5
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,184.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.62
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,207.38
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,340.25
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,245.62
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,371.88
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,265.38
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,413.12
341432,Buckley St,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.88
341432,Buckley St,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
