Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94366
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97736
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (Max),A,30.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (RMS),A,16.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88147
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84164
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9053
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Max),A,13.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91217
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,44.38
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94342
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,37.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,126.12
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,84.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,198.38
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,62.5
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,119.12
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,84.5
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,177.38
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,72.62
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,62.38
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,192.62
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.88
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,200.75
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,281.62
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,199.75
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,342.5
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,243.62
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,394.38
341432,Buckley St,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.75
341432,Buckley St,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94263
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96973
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (Max),A,30.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (RMS),A,15.5
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91882
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81924
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91254
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Max),A,16.38
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,8.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87607
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94473
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,139.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,66.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,194.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,86.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
341432,Buckley St,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,166.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,190.5
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,374.5
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,190.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,408.12
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,159.75
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,305.62
341432,Buckley St,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
341432,Buckley St,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97467
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94281
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (Max),A,21.88
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (RMS),A,14.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.31
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85583
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81863
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Max),A,18.12
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,9.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.37
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83743
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,22.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,146.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,74.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,198.5
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.88
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,68.88
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95035
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,52.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,142.12
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,128.38
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,255.5
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,175.75
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,331.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,159.25
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,268.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
