Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96768
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98166
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (Max),A,25.38
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (RMS),A,16.25
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.69
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.87
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92175
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82177
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91778
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Max),A,21.25
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,8.75
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82962
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,113.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,60.25
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,155.62
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,81.38
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.88
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95233
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,55.88
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,152.5
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,131.62
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,232.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,149.12
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,309.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,143.5
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,254.5
341432,Buckley St,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95169
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97031
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (Min),A,10.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (Max),A,27.38
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87955
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84912
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95706
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Max),A,18.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85214
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,50.25
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.44
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93567
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,30.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,111.12
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,75.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,184.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,74.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92178
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,62.75
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,152.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.38
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,130.38
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,244.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,156.12
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,322.62
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,179.38
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,285.5
341432,Buckley St,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92621
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97598
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (Min),A,14.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (Max),A,32.88
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (RMS),A,21.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84527
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84186
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98056
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Max),A,18.5
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88144
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93048
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,30.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,120.5
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,77.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,164.5
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,177.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.69
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93243
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,79.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,77.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,154.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.12
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,137.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,263.5
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,167.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,312.12
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,205.75
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,287.12
341432,Buckley St,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
341432,Buckley St,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91711
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96603
