Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (Max),A,33.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (RMS),A,21.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.87
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91958
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83087
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93603
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Max),A,14.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,8.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9852
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89404
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,24.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,54.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,38.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94507
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,109.75
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,58.38
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,141.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,170.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.5
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,95.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,51.75
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,60.5
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,154.38
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,146.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,257.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,145.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,325.38
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,187.75
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,285.12
341432,Buckley St,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
341432,Buckley St,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97372
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93634
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (Min),A,11.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (Max),A,44.12
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (RMS),A,26.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.93
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97842
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8262
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83694
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Max),A,21.88
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90356
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,41.12
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95065
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,119.62
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,50.38
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,146.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,179.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,46.38
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88928
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93979
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,54.5
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,138.12
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.12
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,163.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,263.88
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,151.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,307.12
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,189.5
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,268.62
341432,Buckley St,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
341432,Buckley St,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98047
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (Min),A,5.75
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (Max),A,40.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.38
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96451
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80957
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77807
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Max),A,20.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88351
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.75
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96844
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,140.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,78.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,190.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.75
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,75.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.69
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88824
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9422
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
341432,Buckley St,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,55.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,173.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,130.75
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,218.25
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,162.5
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,316.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,176.62
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,281.88
341432,Buckley St,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
341432,Buckley St,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.56
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88046
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (Min),A,25.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (Max),A,49.5
