Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (RMS),A,36.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.25
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.56
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95773
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85446
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83282
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Max),A,17.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,8.12
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89853
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95496
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,30.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,151.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,99.88
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.25
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,197.5
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.25
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,74.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8797
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
341432,Buckley St,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,83.38
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,187.88
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.38
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,124.38
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,224.12
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,213.25
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,365.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.25
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,203.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,310.62
341432,Buckley St,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
341432,Buckley St,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89914
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (Min),A,22.38
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (Max),A,40.75
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (RMS),A,30.25
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96219
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83041
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96939
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Max),A,19.62
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97296
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98083
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91153
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,52.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,127.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,91.62
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.62
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,173.88
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,74.38
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.31
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.75
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95203
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
341432,Buckley St,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,71.62
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,174.62
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.25
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,132.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,215.88
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,210.38
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,333.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,195.88
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,301.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
341432,Buckley St,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96179
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (Max),A,38.38
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (RMS),A,23.62
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96191
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81564
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97775
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90802
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,51.12
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95114
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,52.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,113.38
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,84.62
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,163.88
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.88
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95581
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,57.38
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.44
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90262
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,37.88
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
341432,Buckley St,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,59.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,138.62
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.38
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,140.38
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,232.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,207.12
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,326.25
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.88
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,173.5
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,284.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
341432,Buckley St,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96893
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96487
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (Min),A,21.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (Max),A,36.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (RMS),A,30.25
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
