Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.25
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95108
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8182
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94189
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Max),A,24.25
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91598
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,49.62
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94015
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,96.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,66.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,149.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.81
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9205
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,63.5
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,139.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.25
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,138.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,241.75
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,162.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,292.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,179.88
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,292.62
341432,Buckley St,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
341432,Buckley St,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92224
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96844
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (Min),A,23.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (Max),A,44.62
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,22.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,46.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91553
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83416
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94482
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Max),A,22.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,9.62
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91385
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94855
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,31.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,81.62
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,55.12
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.81
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81173
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,66.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,141.12
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.75
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,117.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,200.12
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,148.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,235.5
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,186.12
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,261.88
341432,Buckley St,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
341432,Buckley St,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90933
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (Min),A,27.5
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (Max),A,49.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8678
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87884
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87692
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Max),A,19.12
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89596
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.12
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96048
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92953
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,35.25
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,79.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,53.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.44
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9382
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,36.81
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89758
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,25.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,64.38
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,122.38
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,115.62
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,177.25
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,149.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,256.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,179.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,258.5
341432,Buckley St,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
341432,Buckley St,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.5
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92773
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (Min),A,14.5
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (Max),A,44.12
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.5
