Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.69
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83545
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95843
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96402
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Max),A,21.62
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.12
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89203
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93668
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96045
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,65.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,40.62
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.5
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,113.5
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,135.38
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,249.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,167.88
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,256.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,172.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,270.25
341432,Buckley St,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97073
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (Max),A,54.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (RMS),A,16.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,80.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8819
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96619
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98071
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Max),A,23.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.12
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92294
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,46.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94015
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,96.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,25.5
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,55.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,133.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,138.75
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,273.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,148.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,237.62
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,184.12
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,283.88
341432,Buckley St,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
341432,Buckley St,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97421
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97192
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (Max),A,21.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (RMS),A,14.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89563
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Max),A,23.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92694
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94437
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9382
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,73.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,47.75
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96747
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,56.25
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.94
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93396
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,36.25
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
341432,Buckley St,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,51.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,128.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,122.75
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,239.5
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,239.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,182.12
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,269.62
341432,Buckley St,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
341432,Buckley St,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9472
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95718
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (Min),A,5.12
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (Max),A,28.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (RMS),A,17.75
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
