Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91989
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96094
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Max),A,22.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88403
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,53.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93042
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94363
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,106.38
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.88
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.5
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88852
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,50.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,105.12
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,119.38
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,293.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,168.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,278.88
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,169.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,268.62
341432,Buckley St,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
341432,Buckley St,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (Max),A,41.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (RMS),A,16.12
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,69.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97049
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96466
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Max),A,16.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86392
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,19.75
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92496
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94061
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,40.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,106.75
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,65.38
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,47.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.56
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8345
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.88
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,50.5
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,102.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,160.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,280.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,188.25
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,296.5
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,196.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,296.62
341432,Buckley St,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
341432,Buckley St,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96518
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (Max),A,38.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,55.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98224
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Max),A,15.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86773
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,55.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9411
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,37.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,91.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,59.75
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,44.75
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.31
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91626
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,55.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,107.88
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,163.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,289.5
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,158.88
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,254.25
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,193.25
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,328.25
341432,Buckley St,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
341432,Buckley St,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8276
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (Max),A,47.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98135
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91928
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97626
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
