Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Min),A,5.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Max),A,21.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9852
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88968
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,34.12
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.75
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96463
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,35.12
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,101.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,57.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9426
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,49.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,128.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,138.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,261.88
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,166.38
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,272.25
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,181.5
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,324.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
341432,Buckley St,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-41.87
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82217
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (Min),A,14.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (Max),A,43.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.62
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.56
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83514
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Max),A,23.62
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97684
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97266
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88556
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96185
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,32.88
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,83.62
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,55.25
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.75
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8945
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,59.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
341432,Buckley St,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,59.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,113.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,121.38
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,188.12
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,253.88
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,181.75
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,247.5
341432,Buckley St,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
341432,Buckley St,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9686
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (Min),A,5.62
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (Max),A,33.62
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (RMS),A,14.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.06
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79425
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Min),A,13.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Max),A,22.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96109
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88064
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93887
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93741
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,43.62
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,109.25
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,68.62
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.5
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88934
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,56.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,51.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,127.75
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,129.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,221.5
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,178.25
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,267.38
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,190.12
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,261.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
341432,Buckley St,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9277
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (Min),A,16.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (Max),A,49.38
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (RMS),A,34.38
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.62
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.13
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78518
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Max),A,23.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.62
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
