Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96289
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87085
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,41.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.62
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94296
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,36.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,92.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,66.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.94
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88434
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89789
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,57.62
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,144.5
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.38
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,132.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,179.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,177.25
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,264.88
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,191.75
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,296.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
341432,Buckley St,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92493
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (Min),A,14.12
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (Max),A,50.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (RMS),A,37.5
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,71.75
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.19
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78943
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Max),A,26.38
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97354
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86136
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,37.25
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9664
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94418
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,36.25
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,92.25
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,66.38
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.56
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92279
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.37
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83682
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,52.62
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,142.62
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,139.5
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,210.12
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,170.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,270.12
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,293.75
341432,Buckley St,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
341432,Buckley St,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.06
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96683
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (Max),A,42.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98279
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8276
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Max),A,34.88
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88949
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,51.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93399
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,31.88
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,89.88
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,157.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.06
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91003
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.19
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,46.62
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,98.12
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,164.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,291.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,164.75
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,245.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,179.88
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,253.12
341432,Buckley St,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
341432,Buckley St,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97775
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (Min),A,15.5
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (Max),A,44.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (RMS),A,29.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.31
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97504
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80429
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Max),A,22.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
