Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88565
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94601
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95709
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,89.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.12
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88595
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,48.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,99.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,147.88
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,198.62
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,168.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,229.75
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,178.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,256.12
341432,Buckley St,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
341432,Buckley St,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97388
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (Min),A,16.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (Max),A,39.25
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (RMS),A,25.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97006
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75814
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Max),A,19.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91318
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93527
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,37.75
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,102.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,67.62
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.31
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88492
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,49.62
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,132.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,141.38
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,263.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,162.75
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,251.12
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,205.88
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,274.25
341432,Buckley St,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (Max),A,35.62
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.5
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98178
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85135
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Max),A,24.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96518
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9249
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,38.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.31
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91919
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92309
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,38.25
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,117.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,71.38
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.12
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.31
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90027
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.13
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90448
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
341432,Buckley St,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,47.12
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,121.88
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,138.62
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,230.5
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,164.38
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,247.5
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,202.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,267.5
341432,Buckley St,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (Min),A,15.75
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (Max),A,41.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (RMS),A,28.5
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,58.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,77.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.62
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97794
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96603
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Min),A,5.5
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Max),A,18.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
