Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95996
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92755
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.81
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91901
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93878
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,33.12
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,104.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,59.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.12
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.06
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90881
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,40.37
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79507
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,52.12
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,166.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.62
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,144.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,248.88
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,162.5
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,257.75
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,203.75
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,297.38
341432,Buckley St,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
341432,Buckley St,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (Max),A,43.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.88
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,78.25
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.12
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97702
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96735
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98111
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Min),A,5.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Max),A,17.62
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95877
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90842
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,34.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91009
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,47.25
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,98.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,62.62
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83685
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.5
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9176
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,45.5
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,103.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,165.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,271.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,180.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,247.25
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,208.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,288.38
341432,Buckley St,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
341432,Buckley St,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (Max),A,31.25
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98239
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96249
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Min),A,10.75
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Max),A,24.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92889
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,22.25
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,49.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.31
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94553
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94202
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,29.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,107.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,63.75
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.5
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.19
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90942
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,49.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.94
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95694
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,47.75
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,136.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,161.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,301.62
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,179.75
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,264.5
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,204.12
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,302.88
341432,Buckley St,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.75
341432,Buckley St,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (Max),A,25.75
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (RMS),A,14.12
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,60.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98483
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95843
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Max),A,20.75
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.88
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
