Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90637
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,22.5
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,41.88
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,30.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,98.38
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,65.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.12
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90259
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9559
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,53.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,133.5
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.38
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,153.62
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,242.5
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,175.5
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,263.75
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,215.5
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,286.25
341432,Buckley St,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (Max),A,34.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,51.88
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97018
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95721
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Max),A,19.75
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91119
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,45.75
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,33.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90982
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95129
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,46.75
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,116.38
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,76.88
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87985
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,32.5
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
341432,Buckley St,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,180.62
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,153.88
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,275.38
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,161.25
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,254.25
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,212.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,325.38
341432,Buckley St,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
341432,Buckley St,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (Max),A,18.38
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (RMS),A,13.12
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,45.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.12
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96884
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8219
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Max),A,30.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90286
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,37.62
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.75
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92898
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,37.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,98.38
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,68.38
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.06
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92422
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91141
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,48.12
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,114.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,178.62
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,247.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,179.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,284.12
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,218.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,308.5
341432,Buckley St,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
341432,Buckley St,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (RMS),A,17.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,65.12
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,52.12
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,82.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,70.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.19
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95654
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78915
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Min),A,19.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Max),A,31.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,22.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97272
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92398
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
