Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.12
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,29.75
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,90.12
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,65.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,113.62
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.06
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92792
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,40.75
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.19
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81787
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.12
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,134.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,154.88
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,239.62
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,178.5
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,292.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,224.38
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,314.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (Max),A,21.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (RMS),A,11.38
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.12
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97382
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81442
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Min),A,19.25
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Max),A,34.12
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,24.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91073
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95187
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96323
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,46.38
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,123.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,64.62
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.88
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93158
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,60.88
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.37
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,47.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,153.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,150.62
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,295.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,178.25
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,285.38
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,215.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,298.75
341432,Buckley St,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
341432,Buckley St,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (Max),A,26.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (RMS),A,11.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.25
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,68.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,78.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.63
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97589
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8128
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Min),A,27.5
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Max),A,37.38
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,30.88
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89471
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92462
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,29.75
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,106.38
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,67.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.75
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.13
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88373
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,79.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,49.25
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,25.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,46.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,147.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,181.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,324.75
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,178.38
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,290.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,255.62
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,324.5
341432,Buckley St,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
341432,Buckley St,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (Max),A,29.5
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (RMS),A,17.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,56.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,93.88
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,83.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.62
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.38
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,73.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95898
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84524
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Min),A,25.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Max),A,33.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,41.5
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88898
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
