Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.38
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93005
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,35.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,92.62
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,68.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92938
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,62.88
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.44
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90793
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,65.62
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,146.38
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,165.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,233.25
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,185.88
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,285.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,259.12
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,325.12
341432,Buckley St,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.75
341432,Buckley St,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (Max),A,24.88
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,74.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,91.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.38
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,66.38
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,84.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97394
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83636
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Min),A,27.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Max),A,41.88
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93692
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94665
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,42.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,105.38
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,64.5
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,134.12
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89673
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,67.5
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89105
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,58.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,161.88
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,180.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,284.88
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,179.62
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,292.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,258.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,338.25
341432,Buckley St,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.75
341432,Buckley St,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (Max),A,35.75
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,74.38
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,87.12
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.12
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,81.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.75
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,71.75
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,102.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97504
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82742
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Min),A,21.38
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Max),A,39.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,30.62
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,40.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93771
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,49.62
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92795
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,37.12
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,95.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,146.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.94
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88254
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,53.38
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95694
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,74.38
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,147.38
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,189.75
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,311.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,179.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,344.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,265.88
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,353.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
341432,Buckley St,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (Max),A,36.88
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (RMS),A,22.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,73.88
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,82.5
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.75
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,77.38
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,80.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,97.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.19
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98322
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84976
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Max),A,39.62
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,29.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92758
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,49.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
