Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.56
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90665
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,100.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,67.25
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,125.5
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.32
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92032
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,24.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,65.38
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,165.25
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.88
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,195.88
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,294.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,183.5
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,303.12
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,280.25
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,383.5
341432,Buckley St,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.62
341432,Buckley St,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99933
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (Max),A,46.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (RMS),A,32.25
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,80.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,99.5
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,82.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.12
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,84.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,101.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.25
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81421
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Min),A,26.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Max),A,43.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,33.12
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91962
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,37.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90683
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,52.25
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,132.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,73.5
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,156.5
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86191
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92029
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,60.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,203.62
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.25
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,196.5
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,374.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,175.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,296.12
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,288.5
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,368.88
341432,Buckley St,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.75
341432,Buckley St,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99942
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (Min),A,22.88
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (Max),A,39.12
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (RMS),A,30.88
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,97.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,113.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,54.5
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.88
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,84.88
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,99.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97519
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87436
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Min),A,23.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Max),A,37.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,29.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,41.38
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.38
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91669
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93521
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,42.12
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,113.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,63.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,124.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.13
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85605
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94125
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
341432,Buckley St,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,55.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,190.5
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,220.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,348.38
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,178.88
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,306.38
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,284.88
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,376.5
341432,Buckley St,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
341432,Buckley St,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99921
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (Min),A,24.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (Max),A,46.88
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (RMS),A,36.62
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,102.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,113.12
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,106.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,74.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.62
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,86.5
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,105.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97827
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95343
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Min),A,22.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Max),A,33.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,40.62
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91482
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,38.88
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
