Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95154
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,41.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,96.12
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.12
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,132.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92056
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,70.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84176
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,70.25
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,147.88
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,217.62
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,285.12
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,197.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,312.38
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,290.5
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,361.75
341432,Buckley St,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (Min),A,22.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (Max),A,46.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (RMS),A,36.88
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,102.75
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,117.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.38
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,55.38
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,83.38
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,67.75
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,103.88
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.75
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98489
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95837
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Min),A,13.12
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Max),A,37.12
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93664
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,46.88
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.31
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93338
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,34.88
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,102.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,71.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.12
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95279
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91165
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,54.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,177.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.88
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,235.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,311.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,187.75
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,309.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,295.5
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,377.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.62
341432,Buckley St,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (Min),A,27.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (Max),A,47.12
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (RMS),A,37.62
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,103.62
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,113.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,55.12
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,81.88
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.12
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,63.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,81.38
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95532
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Max),A,34.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,25.88
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97171
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9642
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93872
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9321
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,94.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,66.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,137.88
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.81
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91131
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,54.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,133.38
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,224.88
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,323.88
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,206.12
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,325.62
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.88
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,266.5
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,349.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.75
341432,Buckley St,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (Min),A,22.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (Max),A,44.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (RMS),A,35.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,103.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,113.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.5
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.88
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,80.5
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.12
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,63.5
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,91.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96631
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95496
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Min),A,21.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Max),A,33.5
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.88
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.5
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94818
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95804
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
