Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,95.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.25
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,143.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.94
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93317
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,77.38
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,36.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.81
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91009
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,11.88
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,65.88
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,148.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.88
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,224.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,304.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,202.5
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,324.88
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.25
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,296.62
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,379.12
341432,Buckley St,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.75
341432,Buckley St,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (Min),A,25.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (Max),A,52.38
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,90.88
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,112.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.88
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,54.38
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,86.88
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,90.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97076
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9545
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Max),A,33.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89984
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,50.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,27.75
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,92.38
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,148.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.38
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92654
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,67.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.5
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93307
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,51.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,138.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,225.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,302.38
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,201.5
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,326.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,227.62
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,375.25
341432,Buckley St,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.12
341432,Buckley St,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (Max),A,40.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (RMS),A,19.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,66.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,93.25
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97165
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96268
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Max),A,15.38
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,7.75
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8995
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91714
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,86.38
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,54.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,118.12
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93573
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91336
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,48.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,108.75
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,232.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,325.25
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,185.62
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,295.25
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,241.12
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,319.12
341432,Buckley St,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
341432,Buckley St,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (Max),A,28.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (RMS),A,14.62
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,67.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,56.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,73.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.75
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98151
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93033
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Max),A,25.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94995
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93484
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
