Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,34.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,85.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,62.62
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,129.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91525
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,68.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.75
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90124
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,54.12
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,137.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,203.62
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,291.88
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,210.62
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,327.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,258.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,337.5
341432,Buckley St,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.25
341432,Buckley St,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,N Current (Max),A,26.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,78.25
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.75
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,49.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,70.5
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.25
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98148
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82187
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84994
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96945
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9436
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,82.75
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,61.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,133.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93555
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,85.25
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,39.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.44
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93384
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,60.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,133.75
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.25
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,168.5
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,237.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,240.5
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,346.25
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,221.12
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,321.88
341432,Buckley St,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
341432,Buckley St,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91952
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,N Current (Min),A,20.12
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,N Current (Max),A,60.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,N Current (RMS),A,38.25
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,74.62
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,53.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.25
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.25
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.13
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.44
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98624
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85025
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74874
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Max),A,24.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90936
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,46.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91778
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,44.5
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,95.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,62.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.75
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,120.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.44
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94458
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,70.12
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.75
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94141
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,52.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,151.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.25
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,141.88
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,316.5
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,191.25
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,332.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,230.38
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,315.5
341432,Buckley St,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82553
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,N Current (Min),A,17.88
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,N Current (Max),A,37.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,N Current (RMS),A,30.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.88
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9776
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86188
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76074
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (Max),A,17.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95001
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92633
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,96.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,148.75
