Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.06
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,69.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.93
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92001
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,49.88
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,139.25
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,101.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,230.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,147.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,218.88
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,148.75
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,252.88
341432,Buckley St,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
341432,Buckley St,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.63
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89483
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,N Current (Min),A,23.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,N Current (Max),A,59.62
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,N Current (RMS),A,31.62
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,74.5
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96698
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8443
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78817
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (Max),A,30.5
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.38
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87616
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91595
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.75
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.06
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93976
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95074
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,37.62
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,93.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,49.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93088
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,37.38
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,67.25
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,142.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.75
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,104.5
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,195.88
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,122.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,201.5
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,166.88
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,263.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
341432,Buckley St,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.88
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94849
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,N Current (Min),A,21.38
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,N Current (Max),A,52.88
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,N Current (RMS),A,31.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,71.38
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.56
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96475
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81039
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79513
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (Max),A,25.62
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87424
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87784
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94714
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.62
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94217
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93506
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,31.38
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,103.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,49.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91986
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,62.5
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
341432,Buckley St,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,66.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,150.62
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.75
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,97.5
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,189.62
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,122.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,201.38
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,165.25
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,252.38
341432,Buckley St,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
341432,Buckley St,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88693
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,N Current (Min),A,22.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,N Current (Max),A,63.62
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,N Current (RMS),A,36.38
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,80.5
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.38
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.81
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.56
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74395
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84967
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (Max),A,27.5
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.38
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97266
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95828
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93866
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Max),A,39.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94528
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,58.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
