Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.5
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95215
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,67.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.31
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88254
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91504
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,51.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,127.88
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.12
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,110.38
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,224.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,143.62
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,211.25
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,155.25
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,262.62
341432,Buckley St,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
341432,Buckley St,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88614
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,N Current (Min),A,21.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,N Current (Max),A,42.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,N Current (RMS),A,32.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.81
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98483
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78222
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87393
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (Min),A,10.5
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (Max),A,27.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.62
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94434
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.06
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.935
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,90.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87124
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93259
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,53.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,128.12
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,117.38
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,234.62
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,166.5
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,232.75
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,168.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,251.75
341432,Buckley St,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
341432,Buckley St,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.88
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94562
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,N Current (Min),A,18.62
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,N Current (Max),A,45.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,N Current (RMS),A,29.38
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.56
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.44
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81793
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84939
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86865
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (Max),A,23.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95462
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94168
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.44
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94073
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,52.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.56
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91568
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92132
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,63.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,136.88
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,100.88
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,173.38
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,155.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,238.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,157.75
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,266.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
341432,Buckley St,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,N Current (Max),A,35.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.13
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77444
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76635
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77166
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (Max),A,16.38
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91409
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84814
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.88
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92761
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,72.38
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.87
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
