Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.56
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91937
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92145
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,18.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,56.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,117.88
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,105.12
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,218.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,168.62
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,235.75
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,138.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,222.25
341432,Buckley St,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96677
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,N Current (Min),A,11.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,N Current (Max),A,43.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.81
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.44
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.94
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83667
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81631
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84488
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (Max),A,15.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.62
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94263
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82437
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Max),A,45.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,43.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91864
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,19.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,115.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,179.5
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,167.62
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,247.12
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,138.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,218.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
341432,Buckley St,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89935
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,N Current (Min),A,13.75
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,N Current (Max),A,41.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.87
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85922
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82016
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86688
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (Max),A,16.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95804
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85135
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Max),A,50.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.38
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,67.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.31
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90661
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86038
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92844
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,17.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,132.62
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,89.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,195.38
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,172.62
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,230.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,129.12
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,228.5
341432,Buckley St,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90634
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98651
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,N Current (Max),A,35.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,N Current (RMS),A,23.25
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88565
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75915
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81799
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (Max),A,13.62
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.62
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.06
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97092
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86627
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Max),A,53.25
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96484
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,62.12
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,42.75
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.62
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95059
