Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.81
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89963
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84881
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,20.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,71.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,122.62
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.75
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,173.25
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,175.75
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,259.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,146.75
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,235.12
341432,Buckley St,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
341432,Buckley St,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92862
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,N Current (Min),A,10.75
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,N Current (Max),A,29.38
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,N Current (RMS),A,20.25
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.13
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94437
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85681
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84616
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (Max),A,28.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89105
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Max),A,61.5
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92389
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,77.5
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94595
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,71.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9415
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96378
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,54.88
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,136.5
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,118.5
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,217.62
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,173.38
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,286.38
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,142.38
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,240.38
341432,Buckley St,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
341432,Buckley St,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.94
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88217
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98221
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,N Current (Min),A,19.25
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,N Current (Max),A,33.38
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,N Current (RMS),A,26.12
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97452
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81888
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83255
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (Max),A,14.88
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89639
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Max),A,43.75
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.88
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.56
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92694
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,68.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.44
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93491
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93307
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90204
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,19.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,6.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,59.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,122.38
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.12
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,207.62
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,188.12
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,255.5
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,239.25
341432,Buckley St,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
341432,Buckley St,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.19
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90091
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98776
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,N Current (Min),A,15.5
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,N Current (Max),A,33.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,N Current (RMS),A,22.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82245
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88852
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (Max),A,14.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91766
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.94
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92529
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,68.75
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.06
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96091
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,79.88
