Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92084
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93216
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,55.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,124.25
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,235.75
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,167.12
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,226.38
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,148.75
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,239.25
341432,Buckley St,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
341432,Buckley St,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.87
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86246
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,N Current (Max),A,36.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,N Current (RMS),A,20.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,21.62
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.19
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84836
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88757
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (Max),A,21.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9505
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92038
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Max),A,34.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.69
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93616
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,75.75
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.25
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.94
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80243
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,56.12
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,130.12
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,111.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,222.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,166.25
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,228.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,137.5
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,254.62
341432,Buckley St,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
341432,Buckley St,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9725
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,N Current (Max),A,25.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,N Current (RMS),A,12.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.94
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97684
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88196
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89651
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (Max),A,21.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96628
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92676
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.81
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93634
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,98.25
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,152.62
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.31
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91775
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,70.25
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,38.5
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91763
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,9.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,55.12
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,107.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.38
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,140.25
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,251.12
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,168.5
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,248.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,146.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,248.25
341432,Buckley St,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
341432,Buckley St,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89004
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98227
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,N Current (Min),A,12.25
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,N Current (Max),A,32.25
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,N Current (RMS),A,20.62
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.56
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9537
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88235
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89667
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (Max),A,18.25
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96054
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9295
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Min),A,20.5
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Max),A,52.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,34.38
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.06
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94174
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96704
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,95.5
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.75
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.75
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.69
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94379
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,62.88
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
