Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89606
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9277
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91656
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,52.25
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,101.5
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,169.5
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,258.75
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,170.25
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,278.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,173.75
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,265.38
341432,Buckley St,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
341432,Buckley St,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.06
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94156
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,N Current (Max),A,28.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,N Current (RMS),A,15.75
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97461
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81643
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87872
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (Max),A,24.75
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93503
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Max),A,45.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,33.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,120.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,187.25
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,80.88
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.93
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88019
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94638
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91974
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,24.25
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,52.5
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,147.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,165.88
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,326.62
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,162.25
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,248.12
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,146.5
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,264.88
341432,Buckley St,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
341432,Buckley St,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93146
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96396
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,N Current (Max),A,27.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.06
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97037
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81949
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84289
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (Max),A,14.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91785
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Max),A,52.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95315
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,94.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.62
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,158.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,130.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,64.75
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.31
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8641
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92877
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,54.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,135.25
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,143.5
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,293.38
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,146.75
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,268.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,153.62
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,298.12
341432,Buckley St,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
341432,Buckley St,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9426
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,N Current (Max),A,33.25
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,N Current (RMS),A,15.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.38
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83334
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8703
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (Max),A,27.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92056
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96561
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,29.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,88.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,108.12
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.25
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.75
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
