Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93964
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90765
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,22.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,13.25
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,52.5
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,159.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.12
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,145.12
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,293.12
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,147.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,255.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,176.75
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,331.12
341432,Buckley St,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
341432,Buckley St,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97263
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,N Current (Max),A,36.62
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,N Current (RMS),A,14.88
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.43
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83291
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86487
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (Max),A,31.88
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93713
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Max),A,42.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,106.88
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.88
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,147.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,155.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,146.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.07
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95654
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,79.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90103
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9046
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,12.38
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,54.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,154.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,161.12
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,311.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,176.38
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,287.88
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,183.75
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,297.38
341432,Buckley St,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96484
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,N Current (Max),A,37.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,N Current (RMS),A,17.88
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.56
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84567
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92407
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (Max),A,56.88
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (RMS),A,36.38
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93558
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Max),A,66.38
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95175
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,104.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,49.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,198.5
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,164.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,146.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,84.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.13
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85565
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90076
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,21.75
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,53.88
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,173.5
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.12
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,192.12
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,362.5
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,161.75
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,299.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,192.62
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,346.38
341432,Buckley St,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
341432,Buckley St,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91223
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,N Current (Max),A,48.5
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78323
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92059
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (Max),A,35.75
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (RMS),A,17.62
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95584
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Max),A,54.5
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,32.75
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,91.12
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,55.75
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,165.62
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,67.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.12
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90628
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9107
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
