Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,29.75
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,52.88
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,144.12
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,151.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,271.25
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,164.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,286.5
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,188.12
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,317.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
341432,Buckley St,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93005
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,N Current (Max),A,40.62
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.62
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.88
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97882
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78387
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92136
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (Max),A,23.62
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (RMS),A,11.38
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Max),A,53.62
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.31
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,89.12
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.12
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,171.38
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,65.88
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.5
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.5
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95181
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,20.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,56.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,122.25
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,161.88
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,292.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,180.88
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,315.25
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,180.75
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,314.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94324
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,N Current (Max),A,39.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,N Current (RMS),A,22.38
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.69
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82757
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94263
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (Max),A,31.75
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.38
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95807
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,71.75
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,153.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94382
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,76.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.19
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8428
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92883
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,54.88
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,110.75
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,168.75
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,315.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,186.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,326.62
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,179.25
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,300.38
341432,Buckley St,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
341432,Buckley St,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97665
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,N Current (Max),A,36.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,N Current (RMS),A,19.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.06
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83362
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94919
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (Max),A,40.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.38
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95352
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Max),A,55.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,38.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,109.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.88
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,63.12
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.56
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84085
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93716
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,20.88
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
