Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,55.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,153.62
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,197.88
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,329.88
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,151.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,297.38
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,185.25
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,306.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
341432,Buckley St,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96701
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98398
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,N Current (Max),A,39.62
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,N Current (RMS),A,21.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79928
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93695
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (Min),A,17.62
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (Max),A,45.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (RMS),A,28.38
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93082
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Max),A,51.25
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.62
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,102.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,183.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,173.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,142.88
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,77.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.94
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91931
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94461
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,32.88
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
341432,Buckley St,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,53.88
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,139.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,195.88
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,307.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,165.88
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,357.62
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,185.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,324.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
341432,Buckley St,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95944
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,N Current (Max),A,70.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,N Current (RMS),A,34.75
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.88
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.06
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77685
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88687
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (Min),A,23.88
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (Max),A,41.88
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (RMS),A,32.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92938
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Max),A,55.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,36.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,78.88
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,44.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,157.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.5
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.5
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93225
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,65.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93448
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9187
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,24.38
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,120.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,178.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,295.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,181.38
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,320.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,182.38
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,327.62
341432,Buckley St,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
341432,Buckley St,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97195
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,N Current (Max),A,42.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,N Current (RMS),A,21.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.13
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81952
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89609
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (Min),A,20.5
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (Max),A,53.62
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (RMS),A,30.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96075
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95206
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Max),A,42.12
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,87.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,161.5
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,150.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,145.12
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,62.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.94
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.63
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9191
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,17.38
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
