Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,55.38
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,133.38
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.88
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,214.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,329.38
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,150.38
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,297.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,169.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,325.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
341432,Buckley St,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96078
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,N Current (Max),A,44.25
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,N Current (RMS),A,24.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83554
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94607
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (Max),A,39.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (RMS),A,25.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9472
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Max),A,42.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,89.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,158.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,67.12
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.87
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.31
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91263
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92709
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,25.62
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,166.62
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,167.88
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,292.62
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,158.25
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,309.38
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,210.62
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,356.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96161
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98767
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,N Current (Max),A,41.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,N Current (RMS),A,18.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.19
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91336
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96826
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (Min),A,12.38
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (Max),A,49.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (RMS),A,28.75
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.75
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95645
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,86.62
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.38
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,146.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,73.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85901
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94711
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,29.88
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,55.38
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,141.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,306.75
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,164.12
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,328.88
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,195.5
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,344.25
341432,Buckley St,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
341432,Buckley St,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96307
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,N Current (Max),A,35.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,N Current (RMS),A,17.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,65.12
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93451
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96353
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (Min),A,28.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (Max),A,60.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96457
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Max),A,59.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,90.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,53.25
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.38
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,156.75
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.12
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93002
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,66.25
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.06
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.19
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84234
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92462
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
