Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,52.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,148.5
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,218.12
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,336.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,171.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,317.75
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,191.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,332.88
341432,Buckley St,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
341432,Buckley St,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93829
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,N Current (Max),A,33.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9508
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93909
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (Min),A,26.38
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (Max),A,56.75
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.62
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.88
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9621
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Min),A,22.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Max),A,59.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,38.75
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,94.25
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,208.38
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,207.38
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.75
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,159.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,71.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94122
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91479
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,52.25
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,131.25
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,230.75
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,425.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,191.88
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,354.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,205.88
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,319.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
341432,Buckley St,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92813
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,N Current (Min),A,11.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,N Current (Max),A,42.75
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,N Current (RMS),A,24.12
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94144
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80734
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (Min),A,15.12
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (Max),A,43.75
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Max),A,53.12
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,90.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.88
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,164.88
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,189.12
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94287
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,67.12
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.81
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93646
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89157
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,30.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,54.5
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,108.12
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,185.5
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,334.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,204.5
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,365.62
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,195.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,330.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
341432,Buckley St,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94366
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,N Current (Min),A,13.25
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,N Current (Max),A,54.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,N Current (RMS),A,24.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,73.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93857
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83908
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (Max),A,41.38
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Max),A,55.25
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,84.75
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,163.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,137.25
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.5
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94257
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.44
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8761
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92605
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
