Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,55.12
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,122.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,192.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,326.62
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,198.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,334.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,220.88
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,373.75
341432,Buckley St,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
341432,Buckley St,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,N Current (Max),A,51.88
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,N Current (RMS),A,19.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,73.88
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94687
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85766
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (Min),A,30.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (Max),A,77.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (RMS),A,52.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.12
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.38
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Max),A,57.12
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,102.25
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,66.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,164.88
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.12
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.19
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9491
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,63.12
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.81
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90423
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87408
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
341432,Buckley St,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,56.25
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,116.75
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.75
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,209.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,352.25
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,219.12
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,325.62
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,204.5
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,335.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
341432,Buckley St,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97321
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,N Current (Min),A,12.88
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,N Current (Max),A,47.38
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,67.88
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,68.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93909
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81198
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (Min),A,46.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (Max),A,66.75
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (RMS),A,55.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.75
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.38
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,93.62
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.75
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,150.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,132.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,166.88
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96313
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8739
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,133.12
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.88
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,231.62
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,358.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,175.12
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,313.38
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,208.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,350.5
341432,Buckley St,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
341432,Buckley St,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95798
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,N Current (Min),A,19.5
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,N Current (Max),A,60.5
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,N Current (RMS),A,39.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,84.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.75
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.44
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.44
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82763
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76641
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (Min),A,48.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (Max),A,78.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (RMS),A,58.75
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.25
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Max),A,45.25
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,39.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,99.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,60.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,159.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,154.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,77.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87317
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,57.5
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,129.88
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
