Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,219.25
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,377.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.75
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,193.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,330.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,220.62
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,372.38
341432,Buckley St,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.12
341432,Buckley St,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92197
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,N Current (Min),A,14.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,N Current (Max),A,52.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,N Current (RMS),A,29.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.06
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.31
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82129
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76886
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (Min),A,48.12
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (Max),A,92.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (RMS),A,66.38
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,57.38
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,102.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96335
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Max),A,39.38
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,79.5
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,49.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,158.12
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,182.88
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,174.38
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.19
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91684
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95306
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,22.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,56.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,124.38
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,213.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,360.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,171.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,360.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.62
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,208.75
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,396.25
341432,Buckley St,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
341432,Buckley St,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96017
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,N Current (Min),A,17.25
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,N Current (Max),A,45.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,N Current (RMS),A,30.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,74.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.43
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84326
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84472
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (Min),A,53.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (Max),A,88.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (RMS),A,66.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.75
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.25
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93896
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.81
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,39.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,101.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,61.12
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,158.25
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.12
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,54.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.44
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9064
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,58.75
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,145.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,225.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,359.75
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,190.5
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,310.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,224.88
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,338.25
341432,Buckley St,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96884
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,N Current (Min),A,11.12
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,N Current (Max),A,50.25
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,N Current (RMS),A,25.75
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,68.38
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90692
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93457
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (Min),A,49.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (Max),A,89.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (RMS),A,66.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,68.62
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,99.75
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.88
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89291
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,40.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,95.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,66.62
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,160.38
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.38
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91595
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,22.88
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,57.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,140.88
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,228.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,324.5
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,184.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,322.25
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
