Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,239.25
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,335.25
341432,Buckley St,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.19
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9238
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,N Current (Max),A,48.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,N Current (RMS),A,28.12
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92035
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89606
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (Min),A,44.5
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (Max),A,78.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (RMS),A,62.12
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.87
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81387
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Max),A,51.25
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96072
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,41.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,148.62
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,73.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,159.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,168.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,161.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.25
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,90.25
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91006
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,28.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,59.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,169.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.62
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,225.88
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,337.62
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,175.25
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,336.75
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,254.12
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,360.75
341432,Buckley St,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95737
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,N Current (Max),A,52.12
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,N Current (RMS),A,28.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8724
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83493
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (Min),A,37.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (Max),A,75.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (RMS),A,57.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.25
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.62
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96658
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86685
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Max),A,48.25
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94266
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,60.12
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,118.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,87.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,142.12
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,197.62
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,166.62
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,75.75
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.87
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9133
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
341432,Buckley St,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,63.38
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,163.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,216.62
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,312.75
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,212.38
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,359.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.38
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,256.5
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,376.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
341432,Buckley St,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94903
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,N Current (Max),A,53.75
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,N Current (RMS),A,34.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,71.88
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82095
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87271
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (Min),A,14.12
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (Max),A,58.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.38
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9559
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86166
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Max),A,42.38
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96066
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,46.75
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,109.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,73.25
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,164.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.88
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,197.38
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,172.12
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,60.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9635
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
341432,Buckley St,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,64.25
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,140.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,205.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,333.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,208.62
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,376.75
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,243.5
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,350.38
341432,Buckley St,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
341432,Buckley St,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
