Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94134
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,N Current (Max),A,59.75
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,N Current (RMS),A,31.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,76.5
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.56
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.19
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82159
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85168
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (Max),A,31.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.25
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97436
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89941
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Max),A,41.75
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,117.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,76.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,163.38
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,208.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.75
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,172.5
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.75
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,65.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,52.38
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,151.25
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,198.25
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,311.38
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,231.75
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,400.75
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,227.12
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,352.38
341432,Buckley St,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
341432,Buckley St,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94159
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,N Current (Max),A,39.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,N Current (RMS),A,22.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.19
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79876
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90204
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (Max),A,33.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (RMS),A,20.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96402
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96747
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82892
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Max),A,50.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,59.25
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,113.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,88.25
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,199.75
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,155.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,118.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,190.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,72.75
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,60.25
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,131.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,193.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,327.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,259.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,374.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.88
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,245.25
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,339.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
341432,Buckley St,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94302
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,N Current (Max),A,34.62
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.13
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94247
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90314
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (Max),A,27.12
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.37
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96692
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95572
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77877
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Max),A,45.5
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,30.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,93.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,54.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,187.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,147.12
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,108.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,172.62
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.88
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,57.62
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,80.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,60.88
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,114.62
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,236.62
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,372.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,251.75
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,369.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,233.62
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,342.25
341432,Buckley St,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
341432,Buckley St,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
