Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97598
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,N Current (Max),A,38.5
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,N Current (RMS),A,21.75
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9541
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9212
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (Max),A,21.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (RMS),A,16.25
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.19
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89621
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77758
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Max),A,43.88
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,35.12
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,94.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,159.38
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,98.5
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,163.12
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,115.5
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,179.25
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.12
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
341432,Buckley St,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,62.38
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,136.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,253.38
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,354.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,247.25
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,344.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.62
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,254.12
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,379.25
341432,Buckley St,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.12
341432,Buckley St,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97076
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,N Current (Max),A,41.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,N Current (RMS),A,20.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.93
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96173
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94907
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (Min),A,5.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (Max),A,27.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (RMS),A,14.12
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96277
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94202
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81271
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,31.38
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,108.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,212.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.12
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,98.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.5
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,191.38
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,57.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,74.88
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,62.5
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,138.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.62
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,262.12
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,427.12
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,261.25
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,346.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.75
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,241.25
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,382.12
341432,Buckley St,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
341432,Buckley St,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96078
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,N Current (Max),A,42.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,64.88
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97525
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (Max),A,33.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.87
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93783
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76498
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,33.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,93.25
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,62.75
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,87.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,180.62
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.25
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,103.62
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.25
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,194.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,51.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,78.88
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,62.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,125.38
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,266.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,401.75
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.88
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,264.75
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,347.75
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.88
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,265.25
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,358.88
341432,Buckley St,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.12
341432,Buckley St,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94363
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99411
