Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,N Current (Max),A,68.75
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,87.88
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95441
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (Max),A,29.75
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.37
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92532
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76944
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Max),A,30.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,39.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,127.38
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,68.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,95.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,210.38
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.38
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,173.75
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,120.12
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,201.38
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,67.25
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
341432,Buckley St,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,60.25
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,120.62
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.38
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,270.25
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,395.5
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.12
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,246.62
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,364.75
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.75
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,263.88
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,388.88
341432,Buckley St,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.62
341432,Buckley St,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95267
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,N Current (Min),A,11.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,N Current (Max),A,44.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98358
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95557
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (Max),A,21.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (RMS),A,14.12
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91916
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76416
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Max),A,35.25
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,46.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,118.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,78.5
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,171.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.38
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,103.62
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,166.5
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.88
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,125.38
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,217.5
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,163.88
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,29.25
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,66.12
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,62.62
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,127.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,246.62
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,383.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,264.12
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,355.5
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.12
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,258.88
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,392.75
341432,Buckley St,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.25
341432,Buckley St,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93301
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,N Current (Min),A,14.88
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,N Current (Max),A,48.12
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96622
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88922
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96133
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (Max),A,39.25
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (RMS),A,15.25
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93826
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91794
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83725
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,40.88
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,115.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,73.25
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,182.38
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.62
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,97.62
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,157.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.25
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,118.75
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,204.38
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.62
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,85.12
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,53.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,66.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,133.12
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,244.88
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,370.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,240.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,358.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,251.5
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,385.88
341432,Buckley St,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.62
341432,Buckley St,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93848
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,N Current (Min),A,13.62
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,N Current (Max),A,54.62
