Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,N Current (RMS),A,29.5
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.81
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97131
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76342
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98624
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (Max),A,28.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92651
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79577
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,40.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,115.5
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,69.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,191.5
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,153.12
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,125.25
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,219.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.62
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,85.62
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
341432,Buckley St,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,66.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,151.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.25
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,268.5
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,379.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,234.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,337.38
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,283.88
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,403.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.12
341432,Buckley St,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9581
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,N Current (Max),A,41.12
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73993
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98022
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (Max),A,34.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (RMS),A,20.38
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97128
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94272
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79998
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,136.75
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,77.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,196.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.25
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,186.88
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.75
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,127.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,255.75
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.75
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,75.25
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,85.88
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,51.25
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,64.75
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,152.38
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,289.62
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,453.38
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,264.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,365.88
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.88
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,283.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,441.5
341432,Buckley St,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.75
341432,Buckley St,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91745
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,N Current (Max),A,51.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,N Current (RMS),A,28.12
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79416
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94412
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (Max),A,45.12
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (RMS),A,23.88
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,58.75
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.37
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96133
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8088
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Max),A,55.25
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,40.12
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,115.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,70.88
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,227.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.25
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,102.25
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,193.88
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,129.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,230.62
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.75
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,93.62
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,65.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,141.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,291.38
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,477.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.75
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,241.88
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,401.75
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.62
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,274.75
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,413.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.25
341432,Buckley St,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,N Current (Min),A,12.62
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,N Current (Max),A,42.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,N Current (RMS),A,23.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.38
