Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.13
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77029
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91818
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (Min),A,12.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (Max),A,33.25
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93582
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84717
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,35.25
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,130.75
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,82.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,180.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.25
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,95.88
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,168.88
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.75
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,137.12
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,234.62
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,185.12
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.12
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.12
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,113.12
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
341432,Buckley St,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,66.75
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,152.25
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,304.62
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,478.88
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.75
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,260.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,385.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,288.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,424.38
341432,Buckley St,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
341432,Buckley St,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95618
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,N Current (Max),A,42.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,N Current (RMS),A,26.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76327
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94485
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (Max),A,38.5
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91592
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93671
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81701
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Max),A,25.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,118.75
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,65.75
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,225.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,186.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,119.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,220.5
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.75
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,90.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
341432,Buckley St,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,69.62
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,152.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.38
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,273.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,420.75
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.75
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,234.88
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,368.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.62
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,282.75
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,426.12
341432,Buckley St,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
341432,Buckley St,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98163
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,N Current (Max),A,47.25
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,68.25
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81021
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91116
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (Max),A,44.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.12
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.06
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86587
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89007
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76388
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,37.5
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,143.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,79.75
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,249.5
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,200.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,141.75
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,246.5
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,192.75
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,70.5
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.12
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,95.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,56.88
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
341432,Buckley St,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,64.88
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,152.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,277.12
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,447.25
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.88
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,245.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,380.25
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.12
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,287.25
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,441.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.38
341432,Buckley St,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97003
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,N Current (Max),A,32.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,N Current (RMS),A,16.62
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
