Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.06
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.63
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79913
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86334
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (Min),A,15.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (Max),A,63.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (RMS),A,34.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.56
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.87
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81448
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88513
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77288
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,48.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,112.25
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,81.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,100.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,221.88
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,156.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,116.88
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,222.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,81.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,72.38
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,160.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.88
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,274.75
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,426.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.25
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,216.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,341.25
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,257.88
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,398.12
341432,Buckley St,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
341432,Buckley St,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94977
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,N Current (Min),A,10.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,N Current (Max),A,51.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.75
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.94
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76236
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84393
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (Min),A,18.38
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (Max),A,53.12
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (RMS),A,30.88
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.31
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8786
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93033
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81775
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,33.12
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,159.88
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,78.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.75
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,238.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,160.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,242.88
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,49.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,82.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,72.25
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,180.75
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,280.88
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,435.88
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.75
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,256.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,358.62
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,267.75
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,407.12
341432,Buckley St,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.12
341432,Buckley St,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.56
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93603
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,N Current (Min),A,11.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,N Current (Max),A,55.5
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,N Current (RMS),A,30.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.56
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96783
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95944
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77142
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (Min),A,11.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (Max),A,37.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (RMS),A,22.38
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94452
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81482
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,40.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,115.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,77.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,92.12
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,204.12
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,250.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.25
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,150.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,261.5
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.62
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,66.62
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,76.62
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,64.5
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,123.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,277.12
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,424.5
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,280.38
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,471.75
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.25
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,315.62
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,443.38
341432,Buckley St,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.88
341432,Buckley St,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,N Current (Min),A,17.25
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,N Current (Max),A,48.12
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,N Current (RMS),A,29.88
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.88
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.81
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.63
