Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81341
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97113
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77618
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (Max),A,31.75
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9512
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87021
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,126.5
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,69.75
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,107.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,216.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,245.12
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,161.12
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,128.25
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,256.5
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,183.12
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
341432,Buckley St,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,67.5
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,167.88
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.62
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,276.12
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,420.88
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.75
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,292.75
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,495.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.38
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,275.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,474.75
341432,Buckley St,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
341432,Buckley St,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97015
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,N Current (Max),A,44.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,N Current (RMS),A,24.75
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,70.75
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.06
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.56
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82827
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97015
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76196
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (Min),A,13.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (Max),A,33.38
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93042
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92218
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,119.12
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,61.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,105.12
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,211.62
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.75
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,219.38
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,112.38
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,210.62
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.38
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,54.62
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,73.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,65.75
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,135.88
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.88
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,289.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,441.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,277.12
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,429.62
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,284.25
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,401.88
341432,Buckley St,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.75
341432,Buckley St,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,N Current (Max),A,38.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,N Current (RMS),A,21.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,46.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,67.88
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.44
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89642
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96457
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73321
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (Min),A,12.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (Max),A,24.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9068
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93433
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,141.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,55.75
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,93.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,235.88
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.88
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,220.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,219.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.62
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,91.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,53.62
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,65.62
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,182.62
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,308.12
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,454.25
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.38
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,252.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,428.88
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,253.88
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,403.5
341432,Buckley St,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.75
341432,Buckley St,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,N Current (Min),A,10.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,N Current (Max),A,31.88
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,N Current (RMS),A,19.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,66.5
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78705
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96777
