Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87475
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (Min),A,13.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (Max),A,24.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96246
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95563
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,134.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,61.5
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,89.88
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,191.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.62
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,205.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.62
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,205.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.88
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,82.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
341432,Buckley St,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,64.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,144.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.62
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,261.88
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,398.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,270.25
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,407.38
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,246.25
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,401.75
341432,Buckley St,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.12
341432,Buckley St,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,N Current (Max),A,43.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,N Current (RMS),A,24.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.44
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88635
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96646
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82162
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (Max),A,32.38
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9512
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94171
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94711
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Max),A,20.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.12
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,113.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.62
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,217.38
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,88.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,229.75
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,119.12
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,231.75
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,50.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.12
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,83.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,66.5
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,127.75
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,255.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,422.75
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.38
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,277.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,435.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.62
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,278.25
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,405.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97977
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,N Current (Min),A,17.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,N Current (Max),A,41.12
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,N Current (RMS),A,26.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.13
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92499
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90082
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78387
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (Max),A,14.5
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (RMS),A,8.88
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94223
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93347
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Max),A,46.38
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.38
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,114.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,62.38
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,95.12
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,225.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,121.62
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,228.38
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,183.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,121.88
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,233.75
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.75
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,51.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,82.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,52.38
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
341432,Buckley St,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,63.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,135.5
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.88
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,253.62
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,479.12
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,279.88
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,442.25
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.88
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,288.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,402.12
341432,Buckley St,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
341432,Buckley St,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,N Current (Min),A,10.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,N Current (Max),A,51.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,N Current (RMS),A,25.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.75
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92389
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8103
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81167
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (Max),A,15.75
